Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-91.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9659399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76403
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.03297
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81198
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93094
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8466799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9606600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Min),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (Max),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Min),A,74.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Min),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (Max),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88385
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89325
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8916299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9192799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74984
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9127200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8157300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Min),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (Max),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Min),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (Max),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (Max),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9018799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94314
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8711200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-45.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9019799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24181
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.58239
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9128700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90912
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9324600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79327
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96799
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.60815
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Min),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (Max),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-112.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.19329000000000002
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9376200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8502200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8602299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84039
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.47323000000000004
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9470799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7952199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
