Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93127
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9342600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7821899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Min),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Min),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Min),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (Max),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-116.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.3304
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9420799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8470700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9427200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82647
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8867799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8237
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9100299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81204
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (Max),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (Max),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T11:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-101.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9525399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9483
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8906200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80499
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75427
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Min),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Min),A,104.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (Max),A,109.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.09717999999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88681
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9640200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9444600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85208
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74374
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8690200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9655799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Min),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (Max),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Min),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (Max),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Min),A,109.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (Max),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.12477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9816299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93896
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
