Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.67996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90222
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78891
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9848299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95196
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (Max),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Min),A,88.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (Max),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Min),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (Max),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-99.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.10645999999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98431
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-65.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9833700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3185
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85693
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99292
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8867200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9585600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Min),A,146.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (Max),A,147.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Min),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (Max),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.1194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9747600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9646899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88318
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94299
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77453
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7037
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Min),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (Max),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Min),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (Max),A,107.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Min),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.02855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9350299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90417
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97159
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85351
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9692700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9846799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
