Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95309
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94781
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Min),A,126.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (Max),A,129.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Min),A,76.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (Max),A,77.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T10:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-110.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.18941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9363100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9019799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85772
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90402
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.21297
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9183600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9797100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-78.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81479
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9686899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.1267
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Min),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (Max),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Min),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8317200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96759
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9078
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80737
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89181
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.46801000000000004
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Min),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (Max),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Min),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8659600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9477200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9870899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-72.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8598
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.25286
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8640399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69021
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96445
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84424
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.32653000000000004
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Min),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (Max),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (Max),A,93.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Min),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
