Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9001100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-54.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9858100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9329799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73016
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73016
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Min),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (Max),A,91.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Min),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (Max),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Min),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (Max),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8133199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95544
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94647
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96701
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7783800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9672799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9188200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80896
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (Max),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (Max),A,104.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Min),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (Max),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80887
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95785
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8806700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9866299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,74.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96246
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96326
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9284399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8598299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8808600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Min),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (Max),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (Max),A,137.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Min),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T09:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9853200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96231
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9128700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89197
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
