Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82742
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8152699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82229
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Min),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (Max),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Min),A,86.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Min),A,90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (Max),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93753
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79043
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6389699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99277
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9646299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86572
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Min),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (Max),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Min),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (Max),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Min),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (Max),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90051
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9393299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9697899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85339
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9882200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8175600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8792700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93304
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Min),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (Max),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (Max),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Min),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (Max),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89264
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93735
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9047200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9201299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92663
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46728000000000003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99271
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90271
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94852
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8623
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9071600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (Max),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Min),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (Max),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (Max),A,66.62
