Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9864200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9199200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92648
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9089299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9523299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98105
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9173600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9369200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74102
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Min),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (Max),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Min),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (Max),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Min),A,113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (Max),A,113.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,113.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98441
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.922
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8959600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9623700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9595899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9897799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80056
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92822
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.74759
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Min),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (Max),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Min),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (Max),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Min),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (Max),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T08:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9747600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9283399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9433299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9875200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95514
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8294
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (Max),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Min),A,112.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Min),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (Max),A,76.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8585799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93832
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8592200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9227299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98193
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
