Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9915799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83954
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9093
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (Max),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (Max),A,104.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (Max),A,127.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8965700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9375600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93735
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89279
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9762
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9257200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8486
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9290799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9476600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77932
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (Max),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Min),A,120.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (Max),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9552
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95688
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9575799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9643200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96759
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9774200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9308200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9318200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78064
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (Max),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (Max),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9438200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90817
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95373
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95309
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9642299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97177
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94376
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
