Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Min),A,141.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (Max),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Min),A,115.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (Max),A,116.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94537
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96344
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87008
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9817799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89441
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93448
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9961899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Min),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (Max),A,52.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Min),A,117.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (Max),A,117.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Min),A,182.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (Max),A,185.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T07:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8990799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95981
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91122
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94647
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93878
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9333799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9103100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9074399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9510200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Min),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (Max),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Min),A,160.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (Max),A,161.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,161.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Min),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (Max),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85483
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.992
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9206200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9510200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98367
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95724
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9234899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7701399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Min),A,121.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Min),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (Max),A,113.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Min),A,95.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (Max),A,96.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89133
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95135
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98959
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9902299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.38
