Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,79.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8939799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9406399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97049
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78851
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75976
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Min),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (Max),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Min),A,194.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (Max),A,196.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Min),A,135.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (Max),A,135.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9588
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85293
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92291
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9804700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85351
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9779700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96655
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (Max),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Min),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (Max),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Min),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (Max),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9332299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9486100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9404600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8911100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98114
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9349700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9197700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9508700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96054
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Min),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (Max),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Min),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (Max),A,153.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Min),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9210200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9856600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9749399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9935299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91858
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9107700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91812
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89584
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9558399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9588899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
