Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Min),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (Max),A,96.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Min),A,132.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (Max),A,133.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Min),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (Max),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T06:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91833
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8699600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91922
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96057
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9715600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (Max),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Min),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (Max),A,85.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (Max),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9353899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91189
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87439
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9202
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93143
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92081
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81918
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9457399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9192799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Min),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Min),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (Max),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82263
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9315200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81347
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89041
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89386
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88064
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.68035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89239
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85309
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9662799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Min),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Min),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (Max),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81915
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72732
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8734700000000001
