Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83337
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89755
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9733299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80392
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (Max),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Min),A,93.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (Max),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Min),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (Max),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9781200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9487899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71408
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98096
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9390200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9144
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9526399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75702
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98636
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96072
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (Min),A,66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (Min),A,125.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (Max),A,125.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (Min),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (Max),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9683200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9905700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93384
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84826
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9191600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9542799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81506
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8636799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9103700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (Min),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (Max),A,65.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (Min),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (Max),A,66.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T05:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9896799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92258
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8715799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8584299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.65698
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9318200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7608600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
