Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (Min),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (Max),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (Min),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (Max),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8692
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9054200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-39.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7339399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8630399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75622
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (Min),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (Min),A,65.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (Max),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (Min),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (Max),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80597
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90228
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8086800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8607799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7142
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Min),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (Max),A,57.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Min),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (Max),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Min),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (Max),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9408299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8334299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9539200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8914799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91922
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89691
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Min),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (Max),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Min),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (Max),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8750899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9136299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8804
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
