Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9185200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94952
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8710600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Min),A,76.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (Max),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Min),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (Max),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77182
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87366
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8925200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81247
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8327899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76617
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (Min),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (Max),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (Max),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T04:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91656
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8710600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9097299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9132399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91443
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70208
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7781600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8417899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (Max),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (Min),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (Max),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (Min),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (Max),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85278
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8380700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9179999999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-36.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77542
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78952
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
