Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81579
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9087200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (Min),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (Max),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (Min),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (Max),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (Min),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (Max),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9245899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9099700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93222
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93866
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9130799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8051699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94934
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81347
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8999299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (Min),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (Max),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (Min),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (Max),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91827
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96304
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90838
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94086
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72427
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6575300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8502799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79776
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (Max),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (Min),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (Max),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8082199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9232799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9576100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-46.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77475
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66662
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9446399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8901399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80688
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8408200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (Min),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (Max),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (Max),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77166
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99149
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75348
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
