Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9189700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93237
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93158
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8739899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7691600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94134
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82263
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88928
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (Min),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (Max),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (Min),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (Max),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T03:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9708200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8309
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9196200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77182
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78897
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88992
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75146
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9414399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (Min),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (Min),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (Max),A,70.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (Min),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9635600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9191600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8533299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8869299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9127799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8380700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9294399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (Min),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (Max),A,58.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (Min),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (Max),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (Min),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (Max),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71078
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8938
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7503
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8529
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8735299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
