Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75451
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8270200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9028299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (Max),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (Max),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (Min),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8316
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8021199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9759200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93475
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77157
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86264
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82165
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82773
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9545600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (Min),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (Max),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (Min),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (Max),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (Max),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9524799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8773200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9329200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8838799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7709600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9035
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6329
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78357
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85724
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9433600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (Max),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9052100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9516600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8105399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9360299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89297
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72213
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9021600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81872
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (Min),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (Min),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (Max),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (Min),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (Max),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T02:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
