Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9043
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80014
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8999299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94476
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9579799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9071299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84231
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (Min),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (Max),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (Min),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (Max),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8418899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9235200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89181
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92624
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81494
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8124399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81299
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9272799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79199
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9210200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (Min),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (Max),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (Max),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9007200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9397
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9484899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7903399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86972
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8242799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95142
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8307200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8444200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8825700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (Max),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (Min),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (Min),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9191299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8685299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8598299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8220200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86444
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9707600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
