Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8930600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79608
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9122600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Min),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (Max),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Min),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (Max),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82229
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9908399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84955
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9505299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8849799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-39.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9054200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9424100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8546100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Min),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (Max),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Min),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (Max),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (Max),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91086
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9438200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92755
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9239799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83642
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93204
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94537
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Min),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (Max),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Min),A,77.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (Max),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Min),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (Max),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T01:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8883
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8416100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9367700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92071
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7919
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95209
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8027
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Min),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (Max),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Min),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (Max),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Min),A,74.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (Max),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
