Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9020100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8959299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9232799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9617600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9234600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8299200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9587100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8656299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9571799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Min),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (Max),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Min),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (Max),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (Max),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83896
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9385700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9422
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9283100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8528700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8474700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9440000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8646799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (Min),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (Max),A,58.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (Max),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (Min),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (Max),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9283100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79379
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9371299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8949600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90265
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85162
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78283
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (Max),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (Min),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (Max),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (Min),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (Max),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83304
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9422299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8244
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95767
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92056
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9060299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.75
