Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8318200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9297200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (Min),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (Max),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (Min),A,78.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (Max),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (Min),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (Max),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91571
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9635600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9743299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9272799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.73156
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8648100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86972
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8994700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9303
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (Min),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (Min),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (Max),A,97.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (Min),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (Max),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-16T00:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80545
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97476
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8340700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94263
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93756
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77072
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.953
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81457
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,110.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,86.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8175600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97916
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80185
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.802
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90268
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92663
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
