Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96002
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98102
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77905
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.961
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90738
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91098
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8886700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8440799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8463700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84793
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9043
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7875300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98663
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8657799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8825700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8337100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90683
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,81.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87182
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93869
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8619100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91562
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91144
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87259
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8822
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90539
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9577
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8212299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84344
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94876
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
