Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90469
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9274
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92279
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78509
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89389
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93011
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,96.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91894
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83642
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94693
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85336
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90204
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8867200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92447
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87274
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93072
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93658
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8945299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91894
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98468
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94714
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90939
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,115.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9418
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95743
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93103
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75448
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98898
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
