Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,115.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,94.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,94.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97052
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95227
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8579100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8995700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95431
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85464
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9667
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95142
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95291
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86871
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94052
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95447
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91266
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89026
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,109.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8877200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93643
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87192
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96854
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8627299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91626
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90619
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91022
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94611
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,120.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,110.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,110.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93567
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91522
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94369
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93164
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
