Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9357
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91647
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96869
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91601
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95279
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,91.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,122.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,122.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92572
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89371
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95157
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8867799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80182
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96579
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,106.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96466
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98581
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9393
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88812
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91235
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99139
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9252
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,130.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,123.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,123.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90994
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95935
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91098
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9519
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88986
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8689600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97061
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8968799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.62
