Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,114.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8909600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94421
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98196
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96612
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95648
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8652299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92218
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,80.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,100.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,172.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,172.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,116.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,116.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91977
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97296
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95917
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93466
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9519
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8885799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94815
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8257700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94376
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,92.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,81.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,165.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,176.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,111.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,111.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,111.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93509
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96692
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95261
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96313
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,102.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,98.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,99.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,174.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,179.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,126.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,127.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90387
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
