Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96472
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90072
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95468
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94784
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8782
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94711
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,91.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,91.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,140.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,140.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,151.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,151.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8955700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8829299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99252
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93378
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98737
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98135
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,121.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,221.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,221.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,221.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,165.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,167.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91556
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94214
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92816
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93317
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94876
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8218700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98242
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (Max),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Min),A,150.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (Max),A,151.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Min),A,146.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (Max),A,146.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8787200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92099
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95172
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97092
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97159
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95489
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98422
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96237
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
