Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Min),A,96.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (Max),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Min),A,138.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (Max),A,138.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Min),A,168.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (Max),A,168.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89804
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96896
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8876
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94784
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94611
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Min),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (Max),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Min),A,129.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (Max),A,136.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Min),A,145.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (Max),A,146.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T20:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93039
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99078
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96686
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8728
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93942
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Min),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (Max),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Min),A,167.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (Max),A,168.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Min),A,127.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (Max),A,128.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98209
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91644
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9707
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93173
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90567
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97971
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97119
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,136.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,136.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,153.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9487
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.901
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
