Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9787
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9451
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94333
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92297
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98138
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,103.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,167.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,170.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,130.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94241
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98221
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96127
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90948
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98593
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97021
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93619
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96527
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9841
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,158.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,158.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,165.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,165.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98254
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93924
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98291
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95135
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8891899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84759
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96158
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,74.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,79.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,214.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,219.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,217.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,127.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,127.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9462
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98578
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95209
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99609
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97317
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,91.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92377
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98157
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
