Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88159
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97272
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96484
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,134.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,135.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,174.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,175.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,125.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,126.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96036
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99026
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97723
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,58.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,96.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,158.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,159.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,159.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,137.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95688
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93878
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97858
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92633
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97433
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,121.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,121.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,121.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,124.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,137.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,137.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92459
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95038
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93384
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8981600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9938
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.948
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,126.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,127.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,109.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,174.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,175.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94965
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98648
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99338
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
