Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98431
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,76.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,77.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93289
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79184
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8976700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,91.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,182.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,183.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,185.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,186.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93982
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98346
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98917
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98853
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97122
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,68.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96609
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87103
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98712
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98013
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,123.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,208.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,208.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,164.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,164.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99283
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98941
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,84.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,84.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,115.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,214.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,215.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,207.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,208.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94507
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96994
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96139
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9852
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97952
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97464
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
