Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96933
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98553
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,128.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,128.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,195.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,196.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,196.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,148.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,148.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99579
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96283
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,70.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97729
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85644
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93335
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99341
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,121.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,123.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,224.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,224.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,224.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,169.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,170.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9913
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98776
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96896
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98834
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94742
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99368
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,146.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,146.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,202.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,202.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,169.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,169.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93133
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.957
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96545
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99097
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99319
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8580899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9783
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94247
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,126.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,134.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,209.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,221.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,139.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,142.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9931
