Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88095
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99115
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97125
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95718
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98062
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95688
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92993
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,81.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,82.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,147.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,150.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,204.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,205.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,149.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,152.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92084
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88156
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99503
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86606
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,82.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97101
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98798
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92203
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,90.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,142.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,143.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,209.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,209.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,209.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,114.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,120.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94189
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95709
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98129
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80896
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98471
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95734
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96039
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98627
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96429
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,104.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,190.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,190.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,102.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93457
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96545
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93378
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96594
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98184
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97601
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99408
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
