Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9003
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96854
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,103.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,94.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,100.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,197.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,200.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,198.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,149.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,151.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98352
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95148
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96942
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97296
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97613
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96756
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,116.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,116.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,116.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,212.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,212.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,145.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,153.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,149.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8877200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95169
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97693
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9704
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99542
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,59.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,94.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,165.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,169.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,133.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,136.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9696
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.936
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88318
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91241
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8553700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8618100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99326
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8794799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96561
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,130.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,133.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,106.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.5
