Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.72515
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96493
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96835
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91901
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80755
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.08989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93347
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95328
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99026
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93787
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97128
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90539
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,61.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,127.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,129.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,128.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96869
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98016
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95447
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91897
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98633
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91232
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,92.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,93.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,181.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,183.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,113.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93478
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98163
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97577
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98367
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97971
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94495
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86777
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92605
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8997799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,106.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,130.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,131.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,130.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97305
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98358
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97702
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96994
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8410299999999999
