Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97461
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95627
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,101.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,104.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,138.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,139.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,139.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,140.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87524
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98236
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90982
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95587
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91586
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8292200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96384
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98068
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,38.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,117.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,121.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,124.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,127.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93915
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98212
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96658
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85885
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96344
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78808
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99158
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97259
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,94.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,109.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,154.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,154.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93582
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97699
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93698
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96744
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97037
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93259
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96728
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,73.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,87.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,158.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,160.88
