Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,105.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89902
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89996
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95273
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90256
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95068
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97879
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8736200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95084
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,50.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,81.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,116.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,116.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81158
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94131
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79867
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97568
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96793
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91598
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90738
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91208
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84698
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,83.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,123.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,125.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95499
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93344
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-42.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94748
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.69708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95019
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95822
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80008
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9476
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,72.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94739
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9722
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97031
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.37
