Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96509
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75445
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98349
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9004200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93457
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97443
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,93.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,102.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,102.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8598299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98401
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8566600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90088
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98462
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7915300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93811
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,115.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,115.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,101.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,101.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96423
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93063
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92352
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5443
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8284600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93146
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8700200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90619
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,80.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,95.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,95.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82873
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96609
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98511
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94842
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86746
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90246
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80142
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93738
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96866
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
