Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,78.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,78.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,120.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,123.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,96.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94034
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97293
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70108
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90625
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8642299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90076
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93371
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,85.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-115.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.08656
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94943
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89038
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-102.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-130.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98627
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.1313
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.595
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86072
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-57.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94302
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.36339
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,75.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82776
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95303
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80279
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90683
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90506
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98901
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8701200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8805799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91382
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,79.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,95.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.71518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93249
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90732
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85583
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
