Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95703
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81707
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88956
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91623
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8294299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,94.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,96.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,107.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-134.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,-0.4976100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9491
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.39168
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.42821
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99127
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93338
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-119.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8625799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90906
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.26766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,89.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,81.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-41.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.42849
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95334
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93503
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88403
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81207
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9859
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82489
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8794799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,108.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,110.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75274
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95108
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8805200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,5.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-99.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.53289
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11855
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95239
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-125.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81884
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9371
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.45409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.34
