Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,97.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8957200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-126.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97852
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90457
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.50716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92438
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83047
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94693
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79474
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.19768
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,98.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,45.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98654
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-66.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96439
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35561
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95673
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.952
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9852
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90292
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56503
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,139.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,142.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,63.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91992
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95163
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97693
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95721
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96069
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97702
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8084100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96338
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8876
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,67.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,59.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,159.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,162.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,110.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,111.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8723700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95666
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92145
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98523
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95709
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61447
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
