Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8695
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96997
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98596
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8044399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,70.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,85.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,154.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,157.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79333
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93973
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93741
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98596
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8795799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.5704899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96323
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82504
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,51.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,74.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,110.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,72.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8370000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98972
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99002
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8957799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98376
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85129
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94055
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,83.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,116.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,118.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,85.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89859
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96506
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95618
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90951
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84793
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,62.88
