Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,98.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,130.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,131.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,107.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95361
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90295
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96292
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.61306
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93814
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8682799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98767
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-101.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8627600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73492
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.11025
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,118.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,118.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,61.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93024
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-63.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83362
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.3395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63464
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99014
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71713
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81598
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87146
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,81.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99033
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8741399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-96.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90735
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8661200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.08971
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80609
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87384
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86871
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8497
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92908
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,64.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,94.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,98.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88525
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83493
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91211
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
