Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6230100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7428899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91461
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97354
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86374
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7615
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,34.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,61.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7926
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8954799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91452
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86282
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7022
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92688
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8632200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99237
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91879
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53857
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,71.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8725299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88754
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-97.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92279
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.12557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,75.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94998
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8901
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91366
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76922
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8805799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68679
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,129.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,132.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,44.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96564
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8833
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8798799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93256
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91592
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85272
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83725
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92761
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-59.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6322
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90619
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.33175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
