Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,64.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,98.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96683
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8700200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94214
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.73617
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88116
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76297
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8183
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.72677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,88.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,51.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8015100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8981
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-46.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9512
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.62502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94519
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75045
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8781399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,57.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8503700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95132
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90927
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92847
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97549
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98242
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8966
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96799
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97018
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,65.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81915
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93332
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
