Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,13.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95007
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9592
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91324
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95944
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8830899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92349
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,63.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,88.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,101.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,101.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8363
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86636
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97708
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91937
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81692
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93811
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89764
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,97.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88656
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91409
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94168
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7921699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79538
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98718
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,4.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86667
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88879
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98499
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,37.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,77.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,78.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,102.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94614
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91205
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95673
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8289799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81921
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8959299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
