Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78369
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,64.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,99.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,80.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.73727
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94098
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96512
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98514
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8113100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94046
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,80.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8478700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91586
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.918
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96362
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91537
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93668
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97684
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82339
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76278
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79413
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89902
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,82.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,75.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93347
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93933
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98575
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9458
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86664
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97879
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7792899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78961
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8807
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9281
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,81.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,106.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92654
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94446
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
