Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79635
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.99313
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80374
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95914
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88492
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,94.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,95.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,116.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,121.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,72.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,72.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90216
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93548
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9794
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98383
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96799
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,55.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95218
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7397100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94269
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8844
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96963
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,33.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,33.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,31.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,76.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,105.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,107.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,95.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87485
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91427
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82568
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95807
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94818
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92401
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7489
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8824799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86587
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8858299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91504
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,64.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,65.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,91.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98303
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91275
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93722
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98532
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94513
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87359
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9104
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78347
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98608
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.0
