Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90695
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95294
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,121.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,104.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,104.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99124
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97482
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91397
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8667299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75692
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98987
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8770399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8645
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86661
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,38.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,96.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,95.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,97.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98782
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90579
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96411
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96796
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94842
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8507100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96869
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7357100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86874
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87234
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,84.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,108.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,110.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,98.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,98.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94302
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92493
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94943
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99673
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96265
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,81.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,81.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8494200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96014
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89776
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8879100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91604
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91861
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,41.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,120.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,122.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,100.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,98.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,99.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
