Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8342299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92477
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93747
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98651
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90005
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92755
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8797299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95038
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8983399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82806
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86014
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,90.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,91.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96356
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92865
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92532
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98352
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89331
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96008
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89151
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92715
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91196
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92981
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94504
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,44.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,44.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,89.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,89.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,106.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,107.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,91.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,99.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98111
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96201
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90311
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85296
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96338
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71112
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89584
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8964200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,120.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,120.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,85.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,86.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94443
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97766
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92468
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94842
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8289200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
