Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78552
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,70.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,118.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,118.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,95.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8819600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93774
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99872
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,117.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,118.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,118.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98297
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91824
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85629
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8891899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,166.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,168.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,112.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,113.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,122.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,126.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96786
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89285
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9826
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8240299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94888
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92651
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84121
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.983
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78576
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91724
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,79.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,114.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,115.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,101.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89792
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98962
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8818
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96985
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94189
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93033
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98151
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9263
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,39.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91568
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95636
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,64.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,65.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,140.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,94.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
