Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94846
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85095
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91757
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96143
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94342
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92987
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95154
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83896
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93433
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97208
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,45.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,110.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,111.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,107.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,108.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94925
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97107
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94971
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94022
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95068
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9451
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93445
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,43.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,63.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,102.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,103.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95947
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85629
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98773
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94836
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8436600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91244
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96609
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,31.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8508600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81765
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,70.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,100.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,66.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,68.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8821100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83883
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82544
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
