Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90356
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91257
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78647
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86719
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,54.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97949
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8295299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9534
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7771
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8526
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91861
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7593
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88531
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7477699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94726
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,49.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,100.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95871
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94458
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91559
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94574
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90298
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85296
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93121
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86923
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92508
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,56.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,57.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,87.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,79.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91565
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93716
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8998700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8640700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7229899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91702
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7289399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8277
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8784799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95117
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,67.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,67.88
