Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,69.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.78518
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88705
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93307
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83554
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74273
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8819
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7137100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94482
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87405
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,76.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,76.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81976
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98895
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92828
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89755
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76364
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7864
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8919100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8270799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98837
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6271899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80407
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96463
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,50.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,73.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94098
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83404
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99487
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82516
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92255
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8893700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85385
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7650100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91351
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,37.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,82.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,75.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,67.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92496
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96106
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82681
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96756
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
