Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8942899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74533
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94549
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7560399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93893
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,39.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,47.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,48.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,105.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,105.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90091
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99243
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96231
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92633
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80157
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96741
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90561
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8655700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7981199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92676
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,35.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,35.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,46.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,100.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,100.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,97.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.77642
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8517399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90262
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78387
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95657
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8240000000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7116
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82321
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.82989
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7582399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92627
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90188
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8387100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8625799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97211
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-48.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8674299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.62435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88669
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80728
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77264
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93603
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
