Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,45.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,86.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8497899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98209
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90689
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94052
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95929
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8967299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7399899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90631
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75958
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8207399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8893700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,69.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,85.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9162
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98788
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8759100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95978
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83468
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97067
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8768
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75293
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76657
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,69.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,88.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80758
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98062
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,2.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98065
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85544
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96612
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90466
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7688
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8609899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77182
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7571100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91641
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,72.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-35.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.76175
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97348
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89245
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95053
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87469
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96017
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
