Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89825
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.69012
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8948
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7893600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7316199999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95352
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,49.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86535
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96109
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8867799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95132
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92776
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95248
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88226
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92651
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6996399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7492300000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,48.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,83.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,91.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93088
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97736
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97537
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95697
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95502
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8775
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79208
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8986200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8226899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89328
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,36.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,36.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,48.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,49.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,100.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,101.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9621
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99258
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91397
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.93
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94086
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9776
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,71.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-41.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-21.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90152
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71008
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89343
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8026399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83606
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8263799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.09
