Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,80.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,106.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,106.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90677
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8925200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76507
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95618
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84195
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8423700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93909
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71908
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7961699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8777799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,50.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,71.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,86.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,86.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98456
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8541200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9317
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85559
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96857
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86734
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8781100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.82995
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7527699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8643200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,73.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,73.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,88.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86108
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88394
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98386
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91586
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95557
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8682799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8323
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-31.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5985
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72573
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84665
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,51.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,52.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,84.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8663299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97333
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9079
