Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8284
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97971
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9014
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7449899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96362
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78042
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7235699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8086800000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,72.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,102.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7619600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89294
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97098
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96854
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88699
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80191
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94644
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.76013
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75012
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.866
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,47.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,47.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,73.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,89.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8819600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97839
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90777
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8916299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96149
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-38.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92886
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74792
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92148
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73275
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7135600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93591
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8790899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98032
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90335
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95355
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85541
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95694
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-45.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88345
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67813
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8495799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78585
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7540899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84826
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.38
