Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,47.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,48.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,74.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,86.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,88.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91891
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8848600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97903
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96075
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.71823
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8486899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,7.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,7.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8501
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7408100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86667
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,60.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,67.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,89.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94522
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95492
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85644
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94015
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95639
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8376399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93555
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83224
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9378
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,62.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,92.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87951
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93436
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8695700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95123
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91809
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95059
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-40.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87774
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72992
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91202
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8475299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79187
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89969
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.45
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,53.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,53.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,77.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,86.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,86.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87845
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98856
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8670899999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
