Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98102
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94156
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97223
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-42.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90561
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72134
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95691
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71862
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80343
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.84796
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,60.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,61.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,88.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,88.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,91.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,92.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8432
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92047
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8483299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95108
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76675
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9628
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89102
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79828
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95706
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8142699999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8308399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8649
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,50.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,51.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,90.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93381
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93082
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84659
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96066
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90829
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80774
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9292
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84564
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8042600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95315
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,52.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,71.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,71.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,94.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90991
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96136
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9219
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95465
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88751
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86288
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8416100000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93079
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8435
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84604
