Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95547
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.97
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,55.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,55.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,75.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,95.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90701
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95663
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87497
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90671
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93945
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98419
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,68.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8675799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8733799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92084
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8998700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84131
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,27.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,59.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,80.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,105.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90619
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97464
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82434
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92828
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93759
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97171
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.879
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85769
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9155
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88974
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8116399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87521
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,57.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,57.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,87.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,93.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95492
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98868
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84634
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94702
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89313
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95727
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.68
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90494
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81787
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8909600000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8885799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84073
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93942
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,83.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,83.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,92.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,93.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90369
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97607
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8365799999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
