Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95602
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87024
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97821
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91818
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81424
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88779
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94858
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92749
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92441
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,11.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,18.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,45.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,48.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,46.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (Min),A,61.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (Max),A,62.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (Min),A,95.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (Max),A,99.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (Min),A,104.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (Max),A,104.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8728299999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93463
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95908
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91968
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97122
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,59.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88287
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7987
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93127
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90579
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81622
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90826
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,28.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,29.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,29.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (Max),A,58.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (Max),A,88.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (Min),A,101.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (Max),A,102.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:40:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89569
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96176
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93967
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,8.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,5.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97546
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87274
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96023
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88986
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79022
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94376
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8563200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8390200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91443
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,17.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,30.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,30.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (Min),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (Max),A,67.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (Min),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (Max),A,82.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (Min),A,97.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (Max),A,97.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:30:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83899
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93872
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93783
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.63
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95599
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92276
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97455
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,62.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8994700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.84152
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.922
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,9.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
