Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8669399999999999
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92267
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93194
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,42.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,40.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (Max),A,56.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (Max),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:20:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91562
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96176
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93457
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98441
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92413
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96857
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8962700000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86395
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97006
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89566
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82431
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,22.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,24.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,23.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,31.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.86
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (Min),A,72.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (Min),A,89.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (Max),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (Min),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (Max),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:10:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9375
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9668
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8943200000000001
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.37
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97186
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94052
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94601
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-44.18
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87231
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70376
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96164
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.56
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88077
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84167
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86911
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,19.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,22.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,32.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,32.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.44
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.47
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.53
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (Min),A,68.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (Max),A,69.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (Min),A,91.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (Max),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (Min),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (Max),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T23:00:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89618
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96118
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90176
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.81
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97473
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9458
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88684
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-47.19
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.07
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89425
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64398
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92258
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,10.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.69
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.75
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83801
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91369
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90423
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,10.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,43.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,46.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,44.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.67
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (Min),A,65.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (Max),A,65.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (Min),A,104.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (Max),A,107.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (Min),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (Max),A,75.62
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,transformer,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:50:00.000+00:00,ambient,,Temperature,C,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.25
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89789
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96365
755299.0,AUDEN CRESCENT - LEDBURY,2023-06-19T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89651
